Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,119.88
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84082
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78329
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84891
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02892
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1032
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16637
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90332
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,115.88
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.12
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77115
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74029
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74035
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.69
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.06
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01689
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08681
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10558
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87594
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77746
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66046
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85861
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-152.37
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02049
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05858
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10451
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92474
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.88
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72522
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87561
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.94
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,131.69
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06352
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01973
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09584
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
