Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93555
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92648
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85965
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78387
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.19
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01631
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04485
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08949
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91046
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88925
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,77.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83838
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80401
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.87
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-82.56
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.032
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04866
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09871
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92132
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83453
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86862
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.87
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00838
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03416
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16371
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91702
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,162.62
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94601
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,86.31
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.87
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01344
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05248
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23095
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
