Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96033
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90668
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,167.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0183
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13188
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16591
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92386
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8696
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,114.38
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93924
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.69
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04219
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06752
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08327
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.5
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.94
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.56
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13234
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07805
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10201
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92877
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,164.81
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.69
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11733
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15435
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1209
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
