Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96091
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88928
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.31
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.81
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.69
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06847
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11818
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05852
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89822
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.44
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07753
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08989
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07103
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92926
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,70.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96725
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88287
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.56
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-160.37
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-119.94
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03963
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04146
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05028
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9473
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89837
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.905
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87732
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.56
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04448
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02776
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06786
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
