Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92178
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91116
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92981
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89801
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-176.13
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,161.06
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.06
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05623
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02669
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02666
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92322
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82614
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85721
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92441
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92819
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72656
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.31
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.87
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-149.69
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08141
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07021
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02205
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78814
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88653
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78546
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,83.63
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07469
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08901
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02962
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83572
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8985
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62957
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-90.19
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.56
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,71.31
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0591
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13881
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03923
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
