Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85373
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81219
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.63
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91672
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48986
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.81
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-108.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06703
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13759
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01353
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75241
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82034
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.37
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.94
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70242
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64639
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-173.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.63
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-149.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03243
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05965
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01006
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75177
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81521
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71701
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56027
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04598
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09828
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01335
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72805
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87213
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.88
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72793
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53259
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,71.31
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,123.88
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04295
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19496
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03267
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
