Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7929
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8952
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92468
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.63
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64346
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54064
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.56
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.37
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05568
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17446
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0179
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76913
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93188
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.5
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.5
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56887
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53985
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,99.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04887
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06413
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01707
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76901
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.06
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.44
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57082
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56945
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,150.13
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,117.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06435
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0389
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00591
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86538
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78186
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87018
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.75
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64569
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73199
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.81
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,147.69
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04289
