Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03386
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00652
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78347
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75872
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91604
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86615
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68389
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74035
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.31
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.5
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.56
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05351
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03014
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01466
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81231
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86835
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89126
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85901
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56841
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6907
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.81
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05119
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03935
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02443
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88077
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84399
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88492
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92676
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.13
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.37
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63757
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50292
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.56
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.88
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-97.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03786
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05583
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00121
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.87
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64337
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8743
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.81
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64868
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45013
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.31
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.06
