Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03587
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04518
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00526
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69229
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89966
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88934
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90533
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.81
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.63
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64327
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44561
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.87
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,63.37
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00777
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03124
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01714
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78851
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83896
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85946
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.81
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.94
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55828
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60723
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00194
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03154
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03542
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74762
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89697
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89096
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91888
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.06
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.88
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62399
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54037
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,143.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.75
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.81
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00111
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02861
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03255
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88211
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71313
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86398
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89316
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91354
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6098
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57543
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.38
