Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.19
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02412
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04836
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01787
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88571
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80972
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84051
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92401
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91513
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.94
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.69
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58511
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64831
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02577
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05766
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.049
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89535
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90329
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92892
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90732
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.43
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.31
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53845
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59469
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.94
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0276
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05461
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03484
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9111
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89468
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91772
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89645
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87933
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56988
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6481
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.81
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02238
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0638
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03725
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91916
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91131
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90887
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89679
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83182
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.923
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67843
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67327
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
