Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,102.06
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.87
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02611
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07716
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01964
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90146
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83749
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90057
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60275
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4992
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.81
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02107
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10738
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03673
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94391
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89197
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.31
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66986
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52889
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.37
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,64.94
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02913
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1122
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10426
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90277
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92151
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.06
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.56
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54034
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5668
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-95.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.06
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01769
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10747
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11019
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89929
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88693
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93744
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92761
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.75
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.69
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4121
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5126
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
