Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.37
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.94
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.31
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02251
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10814
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11229
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88763
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87604
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87768
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,58.38
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.69
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.37
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44118
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56338
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.06
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0287
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10661
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09386
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90359
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89645
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.69
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.56
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44863
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63946
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.94
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-120.31
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03496
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0696
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0905
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91614
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89126
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.19
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51186
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61791
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.37
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04118
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06563
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09218
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8605
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59286
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82559
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
