Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,64.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.44
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03984
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06389
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09987
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90307
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83771
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.88
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76291
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73172
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03633
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05821
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08791
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83108
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77218
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63873
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,168.56
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.69
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04106
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05901
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09191
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87143
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93603
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.63
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79654
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61978
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03447
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05888
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08843
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88812
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.69
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64315
