Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48983
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,121.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03841
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06252
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08797
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89786
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.87
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57345
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56756
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,53.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02702
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06465
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10005
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9371
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88269
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.06
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.25
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65231
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57427
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02016
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06365
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09483
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88003
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.69
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64425
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.492
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.44
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,101.25
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02055
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06456
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09429
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89209
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.69
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.44
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
