Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58624
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58972
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-79.56
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01262
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06535
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12325
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90546
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94162
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,53.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,80.62
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.31
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63354
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74374
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,52.31
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01979
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06377
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10579
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94104
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89545
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91669
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.75
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81363
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77792
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,167.31
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-146.44
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.81
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03514
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06853
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09004
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94159
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88632
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9284
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75851
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82885
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,102.75
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.81
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02889
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09749
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09792
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89294
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
