Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73205
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79611
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.87
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03673
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05965
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11565
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92618
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93231
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,89.38
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70199
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69158
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,78.5
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.56
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.19
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03496
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05327
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12416
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89871
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83319
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68222
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65985
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.81
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.94
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04015
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05879
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10237
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91733
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90799
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69119
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70938
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.69
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03545
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07308
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08553
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90137
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8858
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
