Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73315
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80203
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,132.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.13
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.69
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02855
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05083
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02257
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9516
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77606
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92389
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83917
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87848
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85815
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70437
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.81
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03816
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12404
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03093
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85406
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94928
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85116
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89218
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68331
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,121.81
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04863
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12532
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04323
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87381
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93597
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81933
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88666
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70571
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.44
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.19
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04402
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12288
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02028
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80804
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83917
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
