Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85696
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71978
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04448
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11031
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02397
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83142
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88638
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86011
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74463
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,116.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.56
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04344
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13265
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02351
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9458
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84027
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92395
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88913
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71716
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.94
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.13
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05397
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11479
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04094
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88641
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,52.62
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86978
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76303
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,67.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06499
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12093
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0403
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88904
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
