Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85129
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74173
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.81
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.13
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05565
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07527
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03304
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87588
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83471
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68676
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,78.63
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.31
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04659
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08104
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11205
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94327
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,81.5
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87631
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75335
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02403
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09371
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08211
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,76.5
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91531
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75409
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.56
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.63
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,149.44
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01683
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07778
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04363
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90292
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93356
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
