Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74191
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,141.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.94
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.31
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.058
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08531
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05959
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90457
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91397
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89908
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76471
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,74.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06502
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08211
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07897
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,58.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.879
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87475
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.81
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0424
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07149
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06682
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91214
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90451
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,58.87
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06917
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05345
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07912
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93506
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
