Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91351
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74148
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.57
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07112
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13692
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13509
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,92.25
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,141.75
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79974
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.81
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04503
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09502
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08553
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,68.62
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85046
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.81
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08571
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15215
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08421
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93359
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9267
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82397
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,97.56
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07768
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18233
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08922
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92844
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
