Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90738
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.69
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07823
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07854
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12172
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83151
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-156.63
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.56
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07753
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06133
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10335
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,56.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93899
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85599
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.13
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.06
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0464
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09258
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10399
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90582
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82318
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.19
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04155
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14946
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11937
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
