Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,90.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,93.25
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90805
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85431
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.87
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06633
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12486
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1617
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,106.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92468
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89734
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.87
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10701
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18904
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13484
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,77.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,68.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.31
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08376
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11836
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18657
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,55.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,108.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06355
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14086
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17128
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
