Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,96.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.13
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07155
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09337
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12599
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90976
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89712
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08583
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10988
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18218
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,59.88
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80917
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8623
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.06
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.37
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11998
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0779
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14159
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,81.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,107.75
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90484
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.56
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11022
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06517
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09755
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
