Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,99.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90622
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.12
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.69
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15541
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09322
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0934
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88659
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.31
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17964
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09722
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17977
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,87.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92483
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.44
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18358
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09627
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20284
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.75
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.81
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19313
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12428
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29992
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
