Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,125.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94589
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15706
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01646
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11522
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,77.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,122.25
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91385
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16548
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00249
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14348
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94791
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,85.75
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90661
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.25
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.69
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11183
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01827
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1967
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12035
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04994
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23265
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,110.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
