Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,97.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8724
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-145.06
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14568
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12206
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24099
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,77.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.13
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.56
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14958
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03337
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15358
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,109.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89175
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,85.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.22023
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00792
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11736
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,121.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,178.38
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75253
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,143.62
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.81
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.22637
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05766
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12386
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
