Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,93.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.81
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73404
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79718
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.56
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.20186
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05501
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12227
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,76.25
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.56
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73611
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87405
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,128.93
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12834
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02782
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17076
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94507
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,100.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.81
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73391
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12792
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06386
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26058
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,53.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,140.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.06
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76498
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,109.31
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.06
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13277
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09691
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1617
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
