Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,79.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,134.62
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74865
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.94
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13829
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05797
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16811
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9035
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,96.75
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.19
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81326
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,156.44
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14382
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05885
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12255
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91391
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,101.5
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.31
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.06
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10732
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05263
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09654
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.13
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,82.13
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18401
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00987
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08165
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
