Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17864
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03902
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10426
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,73.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16234
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07903
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12245
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.94
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06813
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05336
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06969
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,55.62
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.81
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.94
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07103
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03716
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09731
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
