Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,71.75
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95358
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78701
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,105.5
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.69
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03023
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03478
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14055
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,93.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86407
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89871
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,72.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.81
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05592
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03047
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12715
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,86.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90155
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,75.69
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.31
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.06
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0273
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08074
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10848
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,103.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,134.12
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86862
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,169.69
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-88.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03688
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08208
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15911
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
