Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94046
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,122.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,76.62
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93082
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86004
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.69
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,56.69
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08321
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1389
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2007
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92966
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,125.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,165.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81173
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-92.18
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,145.31
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08116
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14687
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16066
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,72.12
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7984
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-109.06
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14665
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13548
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15486
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,79.62
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91693
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79168
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.56
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12654
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15471
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15129
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
