Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,100.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.69
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92624
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76974
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00771
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14281
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13582
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77987
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63934
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,106.87
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02412
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15257
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12538
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88177
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7265
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.75
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-104.5
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01775
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14571
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10875
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84378
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97024
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83825
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,99.94
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.37
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00142
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07936
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11836
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
