Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87799
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95105
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67971
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,158.19
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.88
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02852
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08891
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13057
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92267
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,82.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82528
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.62
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.31
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-124.31
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00029
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09416
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11208
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87335
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.69
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03575
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09969
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07158
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82388
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-176.63
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.81
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.94
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07579
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07903
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08559
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
