Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,77.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.94
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75528
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94311
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.63
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-150.19
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02632
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08894
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10265
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,79.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59976
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,147.19
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-82.69
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03783
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09929
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14058
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,101.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.37
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7637
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.06
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01601
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10396
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10671
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,92.62
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90256
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.63
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-106.31
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05135
