Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18025
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11196
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,109.12
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87335
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91067
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,100.06
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02416
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16103
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1379
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,107.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,123.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8168
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88412
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.06
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02608
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10738
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13994
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,86.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,118.88
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,77.62
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43685
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01137
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10808
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11827
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93982
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,114.38
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66442
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.69
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
