Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03609
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10771
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14842
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,112.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77868
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,89.44
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,135.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.019
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07704
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15209
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,41.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,91.12
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81625
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.44
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03526
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12291
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18755
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,132.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,99.25
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91693
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.06
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04295
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10204
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24785
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89895
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92642
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,62.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,124.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92981
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92227
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
