Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.19
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02272
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0761
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29186
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,120.88
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,69.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,60.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,154.5
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9249
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.06
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0334
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10561
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32839
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,121.5
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,78.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,147.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92364
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,63.81
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02058
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07509
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2036
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90985
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,52.38
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,121.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94424
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.81
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.94
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01329
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03139
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20436
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93411
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,79.88
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,124.38
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
