Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,91.56
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.31
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0114
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01067
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18254
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,108.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-158.94
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00099
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02196
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1848
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,93.88
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,131.75
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76748
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.13
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.94
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,76.56
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00099
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03474
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09294
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94839
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,68.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95151
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88727
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.5
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00261
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05129
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11092
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91894
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,91.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71115
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85772
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
