Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.31
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.56
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.94
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05177
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07189
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14299
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,92.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.13
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73635
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71044
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.31
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.32
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04393
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05721
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10008
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91586
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64743
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82202
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.06
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03954
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08833
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07506
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90655
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.5
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60555
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87466
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,149.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.56
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05473
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18062
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0247
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.69
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49798
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87527
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
