Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,124.19
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05211
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07021
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03209
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93368
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.56
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45245
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86365
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.19
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05669
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06145
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03124
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90628
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91064
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.19
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47878
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79269
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.44
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06352
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06633
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01338
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86621
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90732
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88348
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.44
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95047
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40267
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82391
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.19
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09364
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07124
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01024
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82678
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8883
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93173
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-72.44
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
