Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40389
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84067
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.94
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06868
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00273
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01534
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83377
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89761
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46432
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86511
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06777
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01387
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03221
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8226
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87515
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92178
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.13
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53478
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86661
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.13
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-123.82
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07036
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01558
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01106
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87631
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82168
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86868
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94284
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.63
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47237
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83951
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.56
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15142
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00645
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01152
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89169
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82724
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82535
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.87
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
