Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80282
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37447
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81118
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,103.56
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,167.44
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,94.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09114
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02922
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0175
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88962
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85357
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90134
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92334
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-69.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68499
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40731
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83288
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.56
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02766
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04585
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02678
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88894
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90384
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.63
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58105
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4508
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.841
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,138.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.06
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03175
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16832
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01216
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83923
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90494
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.44
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.19
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68292
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40444
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85126
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,53.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,70.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04381
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09459
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01021
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82995
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9071
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9006
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94412
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
