Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.5
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59875
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43362
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88275
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,68.38
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.44
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-136.63
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03719
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02348
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00618
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81933
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81787
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88077
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88879
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89957
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55959
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47796
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,57.31
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.19
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02086
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02473
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02238
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81707
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92233
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.19
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57153
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50402
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67425
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.94
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01646
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01744
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02049
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.893
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84033
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.56
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.31
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55813
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58508
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59017
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.13
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00545
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01881
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02162
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88266
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86407
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88138
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
