Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.81
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.13
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.12
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6957
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57665
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74545
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.31
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.81
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00926
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02388
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0294
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88766
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8501
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93652
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74957
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52081
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84067
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,99.56
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,168.25
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0298
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01619
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01585
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95349
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84771
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89038
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8464
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92093
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.87
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79284
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32204
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77548
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-97.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-93.81
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02879
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01939
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00212
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77368
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77704
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86178
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90521
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-70.81
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.25
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68145
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36226
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74166
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.06
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.56
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.81
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07268
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01344
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01744
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80276
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86288
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86587
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9169
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
