Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.56
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57171
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43536
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80581
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.06
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07533
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02165
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04106
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76291
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93695
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85626
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88214
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.75
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56963
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36407
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.678
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,132.44
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.88
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0887
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02229
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0352
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80731
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82867
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86072
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.37
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.69
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50289
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3919
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60201
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.88
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08754
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01637
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01811
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72107
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87649
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85345
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92941
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.56
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.06
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45965
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40514
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58181
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09398
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0164
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03059
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75027
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8772
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91263
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,33.5
