Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.43
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53994
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42562
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53027
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-116.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09276
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02736
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03819
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78244
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92956
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.31
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.06
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67538
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54723
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61849
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.81
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-110.87
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09187
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02452
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02867
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75912
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.06
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.63
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81823
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54797
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71075
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,75.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-118.81
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09425
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01588
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01988
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82657
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8786
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.06
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.88
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85943
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54287
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7163
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.81
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08577
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02046
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01421
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84234
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8876
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89966
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8894
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
