Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.31
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69317
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36629
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73626
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,179.5
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,124.75
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04274
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0255
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02715
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86178
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90466
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.44
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.81
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.18
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61715
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33996
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65353
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.81
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-141.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0446
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02492
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0164
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73431
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89493
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89844
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.5
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-68.06
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.06
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55392
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39632
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68237
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,171.19
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,150.06
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04118
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01848
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00117
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.69
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59466
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81695
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85818
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.81
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-69.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54903
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41335
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63687
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,114.56
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.63
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-155.06
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03774
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02242
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00566
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66799
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8056
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88238
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88064
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
