Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.43
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.44
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46636
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50307
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56829
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.31
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,67.31
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04311
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02751
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00557
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75409
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83954
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88077
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87442
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.13
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.44
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.06
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44161
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55904
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59203
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02852
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04247
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00243
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75613
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86535
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.94
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.69
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71664
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51809
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61209
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.69
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-103.69
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03835
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01961
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00087
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78457
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74533
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.69
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.56
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75061
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60446
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58727
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.94
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-161.87
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04475
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02336
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00102
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82242
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76309
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89947
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
