Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.5
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.63
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.62
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73465
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56249
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71173
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,91.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.69
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-82.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04714
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0298
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01714
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90909
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84073
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.69
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.69
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.75
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66644
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6419
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7709
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.69
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04247
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02403
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00185
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80841
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75509
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.94
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66424
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52203
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86252
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,90.94
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.37
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-126.87
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05321
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02931
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00145
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87152
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72668
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.44
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.37
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56567
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49038
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80542
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.31
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04787
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02635
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01137
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7547
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7973
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8873
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
