Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.81
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55453
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57592
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75161
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.56
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03828
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02406
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00185
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79013
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77108
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89078
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8424
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.5
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.37
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62499
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4775
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71447
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.69
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04143
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0291
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00716
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.763
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80432
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90546
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87127
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.68
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.06
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61865
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52557
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65426
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.5
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04265
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02199
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00883
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70425
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82269
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90753
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88565
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.37
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71044
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57409
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61389
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.69
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.69
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.56
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04601
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02916
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02425
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82641
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84976
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92309
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9115
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
