Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82242
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52844
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63793
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-113.69
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05028
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02876
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00597
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.87
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77414
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82037
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90475
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89285
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.88
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.07
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8157
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71795
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70507
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.37
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0493
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01888
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01921
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79593
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86178
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89899
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90576
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74466
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74704
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72946
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06246
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01805
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02022
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78231
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85342
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85534
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91327
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.81
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7116
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79843
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76611
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.56
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.94
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,57.37
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03615
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00581
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03914
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78421
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9014
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91623
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84689
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93136
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
