Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.44
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81524
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76513
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75543
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,96.19
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-101.94
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02898
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01137
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00542
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83148
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82238
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85705
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71994
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80853
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72461
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.63
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02568
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01415
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01479
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84295
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85229
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90137
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87695
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8786
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
